Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,4.07
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,15.8
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,14.9
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,15.4
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.74
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,4.37
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,3.16
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,18.4
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.86
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,4.04
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,7.86
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,21.5
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,4.75
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,6.45
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,4.91
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,5.06
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,4.29
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,4.92
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,22.9
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,5.99
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,9.62
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,5.09
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,5.16
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,6.56
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,7.77
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,7.78
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,3.55
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
