Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,8.35
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,6.36
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,4.29
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,6.9
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,6.89
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,9.89
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,7.0
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,7.52
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,6.41
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,5.23
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,18.4
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
181748,Station Rd,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,8.03
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,6.33
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,19.5
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,8.3
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,7.63
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,7.44
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,8.88
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,8.09
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,5.42
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,22.9
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,9.26
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,9.19
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
181748,Station Rd,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,8.69
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,8.25
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,4.91
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,23.0
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,10.04
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,8.97
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,29.2
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,9.39
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,7.43
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,4.59
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,8.59
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,8.46
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,7.27
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,7.86
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,7.18
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,8.33
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,4.05
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
