Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,7.37
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,8.11
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,5.51
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,8.78
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,3.81
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,13.26
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,11.43
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,38.9
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
181748,Station Rd,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,10.61
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,14.77
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,5.18
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,47.0
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
181748,Station Rd,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,8.9
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,11.02
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,6.23
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
181748,Station Rd,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,11.5
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,11.57
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,6.55
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,31.5
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
181748,Station Rd,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.1
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,11.73
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,5.1
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,34.7
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
181748,Station Rd,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,11.3
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,9.46
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,6.72
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,12.3
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,12.75
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
181748,Station Rd,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.73
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,13.37
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,4.68
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,44.2
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
181748,Station Rd,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,12.31
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,11.12
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,5.34
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,13.85
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,16.28
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,49.6
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
181748,Station Rd,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,11.67
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,14.25
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
181748,Station Rd,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,10.01
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,11.57
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,4.8
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,35.3
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
181748,Station Rd,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,14.39
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,12.89
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,5.79
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,41.3
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
181748,Station Rd,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,12.28
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,13.05
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,43.0
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
181748,Station Rd,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.58
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,13.09
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,15.61
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,52.3
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
181748,Station Rd,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
