Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,11.63
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,12.54
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,43.7
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
181748,Station Rd,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.75
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,16.38
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,8.1
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,49.6
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,13.98
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,8.9
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
181748,Station Rd,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,12.3
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,7.22
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,9.83
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.13
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,13.66
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,6.75
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,10.09
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,8.65
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,9.1
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
181748,Station Rd,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.97
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,9.73
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,6.74
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,9.21
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,11.89
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,11.81
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,6.81
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,34.2
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
181748,Station Rd,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.33
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.65
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,10.25
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,51.3
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
181748,Station Rd,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.34
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,15.69
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,7.46
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,0.22
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,54.2
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.51
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,14.68
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,7.13
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,49.5
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
181748,Station Rd,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,9.56
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.83
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,-0.27
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.41
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,8.34
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,-0.32
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.36
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,-2.36
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.98
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,4.81
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,-3.07
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,38.8
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.36
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,5.08
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
