Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.91
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.08
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,4.31
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,-1.46
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.42
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,3.2
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,-0.94
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.38
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,6.84
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,10.52
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,8.95
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,5.17
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,21.8
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,5.41
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,6.25
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,25.3
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,6.0
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,7.19
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.19
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.17
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.26
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,1.83
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.11
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.02
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,7.86
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,8.22
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.56
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,6.11
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.12
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,10.73
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,33.0
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,11.73
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,6.23
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,42.2
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.61
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,45.1
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,17.31
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,-2.83
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,77.2
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.42
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,14.58
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,-0.18
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,58.0
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.91
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,12.37
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,6.41
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,-0.31
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,45.8
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
