Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,15.51
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.05
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,51.5
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
181748,Station Rd,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,10.84
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.39
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,3.55
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
181748,Station Rd,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
181748,Station Rd,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,9.31
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,5.27
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.09
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,4.7
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,7.05
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.6
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,0.93
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,7.17
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,7.87
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,-0.22
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,32.0
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.99
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.06
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,9.12
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-0.04
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,44.6
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.46
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.22
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,15.11
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-0.23
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,-0.99
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,66.5
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,9.97
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,4.85
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
181748,Station Rd,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,7.3
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,9.0
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,10.45
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,38.1
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
181748,Station Rd,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.04
