Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,7.32
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,8.79
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,4.04
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.02
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,7.79
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,5.56
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,5.84
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,7.12
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,3.71
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,6.22
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,5.67
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,2.76
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,4.22
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.72
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,4.78
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,25.5
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,7.78
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,5.65
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,19.9
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.7
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,4.43
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,6.91
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.11
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181748,Station Rd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,7.91
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,0.33
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,4.71
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,7.53
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,5.58
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,7.2
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,6.47
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,9.28
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,5.45
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,5.31
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,7.69
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,5.21
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,6.06
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.35
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,8.28
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,32.6
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
181748,Station Rd,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,6.2
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,20.8
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,3.52
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,17.3
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
