Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.07
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,4.33
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,4.25
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,4.61
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,8.07
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,4.25
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,17.2
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,4.81
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,16.6
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,4.59
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,14.8
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,4.33
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,16.7
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,4.41
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.59
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,25.4
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,7.98
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,5.52
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,4.52
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.63
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
181748,Station Rd,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
