Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.33
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,23.6
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
181748,Station Rd,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.09
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
181748,Station Rd,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.13
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.5
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
181748,Station Rd,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.75
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.75
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,28.5
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,4.41
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,19.1
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,4.5
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,5.87
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,19.7
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,4.43
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,6.16
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,20.7
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,5.98
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,6.03
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,6.0
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,20.9
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,5.8
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,4.69
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,6.03
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,22.0
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
