Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.73
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.21
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
181748,Station Rd,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,7.86
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.34
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.6
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,5.19
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,7.18
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
181748,Station Rd,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.49
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,4.23
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,6.93
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,7.44
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.05
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,4.8
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,6.69
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,8.06
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,7.17
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,8.26
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,3.85
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,32.6
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,5.84
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,8.34
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,7.21
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,4.47
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
181748,Station Rd,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.09
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,8.42
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,4.14
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,5.86
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.77
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,6.99
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
181748,Station Rd,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.4
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,9.74
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
181748,Station Rd,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
