Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,7.03
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,9.18
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
181748,Station Rd,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,11.07
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,11.09
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,3.34
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,42.5
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
181748,Station Rd,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,15.21
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,10.26
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,48.7
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
181748,Station Rd,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.02
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,8.48
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,8.92
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,8.47
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,3.87
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,28.4
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
181748,Station Rd,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,9.02
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,8.32
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,30.3
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,10.92
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,8.56
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
181748,Station Rd,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,9.11
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,8.97
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,4.25
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,11.68
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,10.36
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
181748,Station Rd,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,13.29
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,10.66
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,4.33
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,39.4
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
181748,Station Rd,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,9.77
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,10.36
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,3.61
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
181748,Station Rd,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,8.14
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,9.0
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
181748,Station Rd,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,10.67
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,10.6
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
181748,Station Rd,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,15.67
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,11.08
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,3.16
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,45.4
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
181748,Station Rd,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,9.67
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,13.04
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,37.7
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
181748,Station Rd,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.62
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,13.03
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,7.07
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
181748,Station Rd,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,16.19
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,11.2
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,7.44
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
181748,Station Rd,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
