Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,10.74
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,9.1
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,10.65
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,33.7
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,9.6
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,6.89
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,10.23
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,7.25
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,11.16
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,16.23
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,6.11
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
181748,Station Rd,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.26
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,46.3
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,16.82
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,17.91
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,4.46
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,57.3
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
181748,Station Rd,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,13.47
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,13.55
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,6.25
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,46.2
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
181748,Station Rd,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,10.07
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,11.45
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,6.21
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
181748,Station Rd,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,10.74
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,14.64
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,7.38
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,36.4
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
181748,Station Rd,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,12.23
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,17.29
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,6.23
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,48.0
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
181748,Station Rd,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,12.72
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,22.31
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,4.8
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,67.1
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
181748,Station Rd,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,48.8
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,13.63
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,22.93
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,4.37
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,70.9
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
181748,Station Rd,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
181748,Station Rd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,13.51
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,21.18
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,5.8
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,58.8
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
181748,Station Rd,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,13.31
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,21.53
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,6.1
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,58.8
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
181748,Station Rd,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,9.84
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,13.56
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,7.51
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
181748,Station Rd,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,8.49
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,15.33
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,9.86
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,41.6
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
181748,Station Rd,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,11.57
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,11.15
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,7.09
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
181748,Station Rd,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
