Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,11.58
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.8
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,47.7
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
181748,Station Rd,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.69
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,9.78
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,13.88
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,4.63
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,41.8
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
181748,Station Rd,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.56
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.8
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,8.97
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,13.57
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,46.5
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
181748,Station Rd,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.71
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,8.17
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,8.31
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,3.66
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,7.74
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,10.76
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,33.7
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,9.63
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,7.14
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
181748,Station Rd,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.24
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,8.5
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,6.49
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.13
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,8.15
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,3.95
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,2.99
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,5.74
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,4.52
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,8.44
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,11.26
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,6.66
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
181748,Station Rd,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,8.47
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,7.81
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,5.82
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.49
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,10.76
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,44.6
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
181748,Station Rd,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.15
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,54.9
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,20.43
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,59.7
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,9.61
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,7.75
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,11.5
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,5.99
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,33.5
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
181748,Station Rd,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.06
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,8.99
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,10.43
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,8.64
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.3
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
