Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,11.34
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,10.55
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,37.4
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
181748,Station Rd,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,9.56
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,6.83
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,28.4
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
181748,Station Rd,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,11.34
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,11.5
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,4.11
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,11.74
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,10.73
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,42.9
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
181748,Station Rd,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.26
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,10.89
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,5.68
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.82
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,4.15
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,0.05
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,11.04
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.59
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,45.3
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.75
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,42.3
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,12.45
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,-1.86
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,56.4
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.75
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,9.8
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,9.7
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,5.13
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181748,Station Rd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,10.68
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,6.68
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,9.91
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,13.05
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,52.3
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
181748,Station Rd,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,12.69
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,51.1
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
181748,Station Rd,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,10.11
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,6.35
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,-0.2
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,45.9
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.03
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,11.16
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,7.41
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,-1.12
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,48.4
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.39
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.1
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,11.26
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,-2.78
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,52.0
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.31
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,48.9
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,10.73
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,-3.75
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,54.5
