Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.4
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,14.15
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,-4.99
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,67.3
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,8.46
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,8.26
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,4.33
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,10.46
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,0.39
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,6.74
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,8.25
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,3.29
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,8.73
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,7.24
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.3
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.93
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,6.57
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,6.47
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,35.9
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.77
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,2.43
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,12.57
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,12.16
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,43.6
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,11.59
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,6.84
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,8.85
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,39.6
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
181748,Station Rd,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,7.58
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,5.96
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181748,Station Rd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,7.37
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,7.4
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
181748,Station Rd,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,6.22
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,5.47
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
