Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,5.07
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,19.7
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.21
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,5.12
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,4.66
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,11.22
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.7
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,5.22
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181748,Station Rd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.54
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,6.55
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,9.68
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,6.98
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,5.33
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,23.7
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,7.54
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,5.21
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,4.81
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,6.29
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,5.89
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.25
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,6.52
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,6.17
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,6.05
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,16.0
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,16.1
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,3.51
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,15.8
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,15.4
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,16.1
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,18.1
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,4.5
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,15.7
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
