Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,4.2
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,17.3
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,7.28
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,4.23
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,17.1
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,4.14
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,3.48
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,13.6
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,4.4
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,4.58
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,17.2
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,5.07
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.81
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
181748,Station Rd,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,8.5
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.12
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,27.6
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.02
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,4.41
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.7
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.85
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,9.17
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
181748,Station Rd,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,10.13
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,33.5
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
181748,Station Rd,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.35
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
