Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,5.78
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,20.9
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,4.09
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,5.81
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,20.9
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,3.89
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,6.04
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,6.31
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,6.3
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,5.83
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,6.25
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,7.7
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
181748,Station Rd,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,6.2
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,7.72
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
