Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,7.13
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.93
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.64
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,5.86
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,7.92
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.13
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,7.62
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,28.8
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.75
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,2.93
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,39.6
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
181748,Station Rd,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.17
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.95
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,41.2
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
181748,Station Rd,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,8.23
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.07
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,35.3
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
181748,Station Rd,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.27
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.63
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
181748,Station Rd,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,7.88
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,10.47
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,16.08
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,51.8
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
181748,Station Rd,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,10.24
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,13.27
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,43.5
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
181748,Station Rd,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,12.95
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,10.67
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,41.0
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,8.71
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.26
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
181748,Station Rd,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,12.75
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.81
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,43.6
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
181748,Station Rd,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.57
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,10.81
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,15.89
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,50.8
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
181748,Station Rd,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.2
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,19.28
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,10.21
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,2.99
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,62.9
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
