Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
181748,Station Rd,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.94
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,48.2
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.74
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,10.76
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,64.6
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
181748,Station Rd,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,13.08
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,8.48
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,3.7
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,12.3
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,8.02
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,6.41
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,9.6
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,10.94
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,9.95
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
181748,Station Rd,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,11.39
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,9.68
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,36.7
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,10.75
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,4.21
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.4
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,10.61
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,3.33
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,33.3
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
181748,Station Rd,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,8.1
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,10.63
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,6.61
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,28.4
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,9.79
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,11.05
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,6.8
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
181748,Station Rd,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,13.51
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,9.73
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,8.37
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
181748,Station Rd,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,10.35
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,8.08
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,7.59
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
181748,Station Rd,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,9.28
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,9.08
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,6.82
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
181748,Station Rd,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,12.7
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,3.85
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
181748,Station Rd,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,8.26
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,14.31
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,5.25
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,40.9
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
181748,Station Rd,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,8.25
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,14.98
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,5.41
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,43.1
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
181748,Station Rd,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.88
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,66.2
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
