Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,7.24
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,20.93
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,6.93
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,66.8
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
181748,Station Rd,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,7.55
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,15.26
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,53.3
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
181748,Station Rd,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,9.18
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,11.99
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,2.68
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,40.1
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
181748,Station Rd,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.76
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,10.87
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,15.19
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,56.6
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
181748,Station Rd,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,11.29
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,40.8
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
181748,Station Rd,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.98
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,54.0
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,20.2
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,72.1
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
181748,Station Rd,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.34
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,13.75
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,12.52
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,-0.09
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,54.8
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
181748,Station Rd,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.87
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,11.55
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,9.58
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,3.52
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.97
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,11.44
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,9.53
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,45.4
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
181748,Station Rd,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.59
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,11.95
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,-0.62
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,59.8
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
181748,Station Rd,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.57
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,7.88
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,11.6
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,-2.0
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,52.6
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
181748,Station Rd,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.28
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.32
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,-2.71
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
181748,Station Rd,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,7.86
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,-1.26
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
181748,Station Rd,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.16
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,8.49
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,-2.41
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,39.8
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.37
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,6.46
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,-0.77
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,32.6
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.52
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,3.2
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
