Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.62
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,27.6
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-6.14
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.66
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,-3.66
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.56
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,7.75
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,7.08
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.15
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.3
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,5.49
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,-1.19
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,33.9
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.32
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.36
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,-0.67
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.08
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,7.92
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,5.72
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.5
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,7.63
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,0.74
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.59
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,8.76
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
181748,Station Rd,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,7.47
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
181748,Station Rd,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.61
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.5
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,6.33
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,0.89
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,0.05
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.91
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,6.17
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.16
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,-1.84
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.24
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.22
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,1.92
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,-1.87
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,33.2
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.85
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.21
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.41
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.74
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,9.7
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,37.7
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
181748,Station Rd,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,8.89
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,8.18
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
