Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,6.87
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,25.4
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,8.87
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,26.3
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.14
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,8.44
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,39.5
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.13
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,7.04
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,7.65
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,5.43
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,3.32
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,4.98
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,6.09
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,9.79
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,5.1
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,4.2
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,8.24
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,11.74
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,3.82
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
181748,Station Rd,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,8.58
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,4.97
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.59
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,8.49
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,33.0
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
181748,Station Rd,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,6.9
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,28.9
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,8.32
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,8.3
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,3.7
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,6.96
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,9.8
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,3.56
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,6.36
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
