Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,8.91
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,2.68
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,7.98
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,7.51
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,4.96
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,22.9
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,10.79
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,6.77
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,33.9
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,11.34
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,7.29
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,34.2
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.27
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,11.09
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,5.11
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.56
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,47.5
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.42
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.12
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,48.1
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
181748,Station Rd,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.04
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,8.25
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,9.61
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,10.49
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,36.1
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,9.03
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,8.67
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
181748,Station Rd,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,5.27
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,8.02
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,10.6
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,3.33
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,9.69
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,7.25
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,8.45
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
181748,Station Rd,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,6.94
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,8.13
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,5.54
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.02
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,4.99
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,4.73
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,22.3
