Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,9.49
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,6.93
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,5.09
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,4.98
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,7.44
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,4.54
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,5.83
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,6.48
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,4.66
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,18.0
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,5.0
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,16.9
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,5.85
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,4.85
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,5.12
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,5.13
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,16.0
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,5.23
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,18.6
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.36
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,5.26
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,15.8
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,3.42
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,14.8
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,6.65
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,19.4
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,14.6
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
