Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,14.4
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,4.35
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.98
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,21.3
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
181748,Station Rd,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.28
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,19.7
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,4.49
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,5.58
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,6.13
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,8.66
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,5.74
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,4.6
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,5.84
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,5.87
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
