Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,5.87
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,5.78
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,4.45
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,5.83
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,21.5
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,5.83
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,6.4
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,22.9
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,15.8
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,18.4
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,18.7
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,20.4
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,5.86
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,4.73
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.97
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,4.77
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,5.19
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,19.1
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
