Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,7.4
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,6.22
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,9.12
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,3.48
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,6.58
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,7.3
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
181748,Station Rd,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,6.88
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,8.29
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,7.08
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,6.77
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,7.23
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,3.82
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,23.9
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,8.2
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,9.33
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
181748,Station Rd,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.75
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,8.42
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,9.78
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,11.1
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,3.18
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
181748,Station Rd,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
181748,Station Rd,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,12.12
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,8.38
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,3.01
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,12.58
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,9.91
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,4.47
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,32.6
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
181748,Station Rd,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,11.4
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,11.1
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,5.0
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
181748,Station Rd,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,12.2
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,5.1
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,34.7
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
181748,Station Rd,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,11.74
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,11.65
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,4.77
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
181748,Station Rd,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,11.75
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,14.27
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,7.47
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
181748,Station Rd,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
