Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,12.21
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,10.59
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,5.09
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
181748,Station Rd,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,9.59
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,13.53
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,7.58
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,32.6
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
181748,Station Rd,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,11.9
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,12.61
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,9.47
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,24.7
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
181748,Station Rd,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,14.01
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,8.9
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,6.7
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,34.8
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,11.82
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,9.57
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
181748,Station Rd,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,11.05
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,9.53
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,6.4
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
181748,Station Rd,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,10.4
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,12.06
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,6.01
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
181748,Station Rd,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,12.03
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,35.3
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
181748,Station Rd,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,8.34
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,12.01
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,3.52
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,34.8
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
181748,Station Rd,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,8.48
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,9.13
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,4.92
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
181748,Station Rd,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.24
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181748,Station Rd,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,9.81
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,7.69
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,4.62
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.1
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,16.63
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,8.53
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,4.61
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,44.0
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
181748,Station Rd,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.12
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,10.9
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,9.57
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,11.26
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,13.74
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,44.6
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181748,Station Rd,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,52.6
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,15.8
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,18.44
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,64.7
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
181748,Station Rd,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.05
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,9.59
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,10.13
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.42
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.71
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,28.5
