Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.9
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,11.1
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
181748,Station Rd,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,10.01
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.35
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,2.37
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,42.5
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
181748,Station Rd,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.88
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,10.92
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.41
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,47.3
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
181748,Station Rd,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,8.17
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,11.78
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,3.87
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
181748,Station Rd,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.39
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,7.02
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,7.93
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,0.38
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.9
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,-0.46
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.72
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,5.67
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,5.87
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,-0.51
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.52
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,-0.65
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.02
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,-2.06
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.62
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.48
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,0.75
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,-1.58
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.74
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.11
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,-3.17
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.57
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,0.77
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,-2.89
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,28.9
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.67
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.1
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,-3.4
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.95
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.11
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,4.31
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,2.24
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,-2.7
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.17
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-6.82
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.38
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,-5.44
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,45.6
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.53
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-0.39
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,-0.94
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.44
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
