Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.74
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-6.54
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.04
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,3.52
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-4.77
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.38
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,37.6
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.75
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.38
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.17
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.07
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,-0.98
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.5
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.36
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,0.26
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,0.43
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.27
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-7.12
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,2.82
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.64
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-4.26
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.28
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-7.0
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.84
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.34
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-5.85
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.77
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.6
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.37
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,2.76
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.14
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-5.51
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,38.3
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.78
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-7.49
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.75
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.38
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-5.16
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,-6.09
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-7.59
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.8
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.43
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,5.39
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-3.22
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,-6.15
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,44.8
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.42
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.48
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,7.23
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,0.12
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-1.42
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,41.3
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.3
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.0
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,7.73
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-1.7
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,-1.61
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,49.2
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-7.48
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.07
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-3.18
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.01
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,42.4
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.61
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.04
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181748,Station Rd,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.2
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,-4.17
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,41.0
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-6.98
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.34
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.74
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,2.08
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.74
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,-4.04
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-6.68
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-1.14
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,-3.98
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,36.9
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-5.09
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.3
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,0.08
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,-1.45
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,32.9
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.06
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.73
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,3.67
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-2.31
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,-1.75
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
