Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.83
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.3
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,-0.31
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.03
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.69
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,2.76
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.23
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.73
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.63
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-0.45
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.96
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.04
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-3.87
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,-1.5
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,56.2
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.07
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.67
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181748,Station Rd,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,8.18
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.13
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,-3.84
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,55.4
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.5
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.73
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.32
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,-3.28
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.89
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-5.01
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.68
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,2.2
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.34
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,-1.36
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.78
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.86
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.7
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,-2.63
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,39.3
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.71
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.09
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.82
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,-2.33
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,38.8
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
181748,Station Rd,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.9
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,2.58
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-5.19
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,-2.08
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,32.0
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.9
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.12
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181748,Station Rd,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.01
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,-2.49
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.4
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.24
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,3.1
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-4.99
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,-1.62
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.99
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.26
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.34
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-1.88
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,-1.74
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.91
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.69
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-2.56
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,-1.77
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.86
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.09
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181748,Station Rd,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-0.61
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,-1.89
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.85
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.25
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181748,Station Rd,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
