Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,4.77
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-4.84
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,-1.65
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,39.1
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.32
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.42
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181748,Station Rd,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-5.09
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,-2.58
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,42.1
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.86
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.29
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,0.19
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,-2.3
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.02
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.49
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,-1.67
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.82
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,6.13
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,-1.98
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,39.5
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.57
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.25
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,5.27
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,-1.48
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,34.9
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.85
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,7.46
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,5.3
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,23.6
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,8.72
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,6.7
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,3.27
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,6.59
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,6.95
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,5.81
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,19.9
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,13.54
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,3.46
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,4.78
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,38.3
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,12.1
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,5.79
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,11.54
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,5.17
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,38.9
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,10.13
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,5.74
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,30.6
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,12.01
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,7.43
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,35.2
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
