Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,5.26
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,15.8
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181748,Station Rd,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,16.3
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.36
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,19.3
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,9.03
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,5.18
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,17.7
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,16.9
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,15.7
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,4.57
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,4.66
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,4.07
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,14.4
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,5.03
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,6.08
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,7.25
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,3.96
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.7
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,3.88
