Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.9
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.21
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,28.8
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,26.3
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,7.87
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,6.82
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.98
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,25.2
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,5.88
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,3.8
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,15.4
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,14.1
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,14.2
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,3.59
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,5.96
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,4.38
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,20.4
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.67
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,6.84
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,6.52
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
