Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,4.46
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,6.29
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,4.5
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,5.62
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,4.59
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,5.2
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,4.18
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,17.2
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,17.3
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,5.67
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,2.58
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,19.3
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,20.8
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,5.76
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,24.7
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,6.05
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,6.78
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
181748,Station Rd,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,5.81
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,25.3
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,21.3
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,20.9
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,7.74
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,6.46
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,9.04
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
