Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,7.17
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,8.98
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
181748,Station Rd,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,11.38
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,8.41
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,35.3
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,10.63
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,9.75
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,36.6
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
181748,Station Rd,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,12.09
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,13.15
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,3.85
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
181748,Station Rd,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,11.77
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,11.76
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
181748,Station Rd,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,9.31
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,9.0
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,3.66
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
181748,Station Rd,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,9.62
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,10.14
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,9.84
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,11.31
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,39.4
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
181748,Station Rd,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,8.51
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,11.07
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,38.1
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
181748,Station Rd,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,11.48
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,15.47
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,48.3
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
181748,Station Rd,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,10.79
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,15.07
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,50.6
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
181748,Station Rd,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,10.3
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,12.15
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,3.01
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,39.4
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
181748,Station Rd,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,11.74
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,9.28
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,3.91
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
181748,Station Rd,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,11.54
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,8.64
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,10.25
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,9.64
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,4.9
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
181748,Station Rd,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.46
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
