Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,11.44
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,14.72
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
181748,Station Rd,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,18.28
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,10.51
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,55.8
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
181748,Station Rd,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,16.97
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,11.44
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,5.04
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
181748,Station Rd,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,10.95
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,12.34
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,2.9
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,40.6
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
181748,Station Rd,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.78
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,13.64
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
181748,Station Rd,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.34
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,13.4
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,12.98
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,47.4
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
181748,Station Rd,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.97
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,11.74
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,47.5
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
181748,Station Rd,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.64
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,44.4
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,20.94
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,10.79
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,58.6
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
181748,Station Rd,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,9.73
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,8.92
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
181748,Station Rd,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.72
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,11.93
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,8.17
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.73
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,10.59
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,10.11
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
181748,Station Rd,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,9.91
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,10.51
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
181748,Station Rd,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.19
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,9.5
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,10.48
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,34.1
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
181748,Station Rd,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,9.22
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,10.28
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,6.83
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
181748,Station Rd,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,14.13
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,9.47
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,5.25
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,31.9
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
181748,Station Rd,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181748,Station Rd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,11.67
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,8.19
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,2.76
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.29
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.7
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,10.64
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,10.88
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,-0.66
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,47.9
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
181748,Station Rd,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.66
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
