Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,9.76
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
181748,Station Rd,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.37
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,9.77
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,8.82
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
181748,Station Rd,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.92
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,6.0
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,6.8
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,-0.53
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
181748,Station Rd,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.26
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,5.99
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,9.48
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,-3.28
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,48.8
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
181748,Station Rd,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.0
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.34
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,2.63
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,-4.6
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,37.1
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.31
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.78
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,4.38
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,-4.04
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.71
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.73
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.05
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,5.67
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,-4.76
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.33
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,7.23
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,-5.04
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,43.1
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.78
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.23
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,9.44
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-1.16
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,-4.38
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,49.9
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.55
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.15
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,8.05
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-2.57
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,-4.85
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,48.0
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.37
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.7
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.58
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,9.68
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-1.6
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,-6.26
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,57.4
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.15
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.16
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,8.45
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,2.03
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,-6.86
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,53.7
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-6.41
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-1.01
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,-6.72
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,39.1
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-6.77
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.27
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,-7.35
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,38.9
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.8
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,-7.08
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,48.4
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.42
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-0.66
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-4.88
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,34.3
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.65
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
