Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.12
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-5.55
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,33.5
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.08
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,44.6
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.55
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,6.74
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-2.19
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.63
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,46.3
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.33
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.98
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.59
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-2.71
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-6.56
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-7.01
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.88
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.0
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-7.15
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,39.7
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.25
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.97
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,0.33
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,25.5
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.34
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-7.44
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.4
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-1.97
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-7.19
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.97
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-7.06
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.03
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.49
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.38
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-0.18
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,-5.83
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,39.1
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.61
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.77
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.46
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,5.39
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,-4.7
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,39.6
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-6.39
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.69
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,6.64
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,-5.27
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,45.0
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.73
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,41.3
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,6.96
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,-2.89
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,39.0
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.24
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.96
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,7.25
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,-1.09
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,37.9
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.18
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.87
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,6.4
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.64
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.18
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.48
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,14.72
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,51.1
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
181748,Station Rd,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,8.3
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,7.28
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,10.3
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.9
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,10.97
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
