Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,10.54
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,5.5
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,33.1
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,10.39
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.2
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,11.06
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,46.4
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
181748,Station Rd,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,6.23
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,7.59
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
181748,Station Rd,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,6.71
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,33.3
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
181748,Station Rd,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.37
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,0.01
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,28.9
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
181748,Station Rd,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.61
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.91
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-1.44
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,-1.59
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.72
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,2.61
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,-0.49
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.73
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,7.46
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,-0.6
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,9.48
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,7.68
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,5.83
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,8.51
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,8.03
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,6.14
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,9.12
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,7.28
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,10.26
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,3.16
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,33.3
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
181748,Station Rd,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181748,Station Rd,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,6.75
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,4.22
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,7.89
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,7.12
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,7.67
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.69
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,6.73
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,8.71
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,4.86
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
