Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,10.38
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,10.04
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,5.26
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,39.8
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
181748,Station Rd,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,5.22
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,11.58
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,11.78
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,7.19
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,10.46
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,36.4
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,9.79
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,8.58
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,5.74
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,8.02
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,7.11
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,4.84
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
181748,Station Rd,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,9.64
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,8.9
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,6.18
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,11.07
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,5.24
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,28.5
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.26
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,10.48
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,33.7
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,9.15
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,8.14
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,5.92
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.02
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,6.8
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,29.2
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,7.87
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,5.36
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,6.24
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,4.16
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,17.6
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,17.5
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
