Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,16.2
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,2.18
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,15.5
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,15.4
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,4.52
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,4.73
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,17.8
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.94
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,14.1
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,4.67
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,16.1
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,6.52
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,5.58
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,4.98
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,7.4
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,4.93
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.04
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,7.38
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,23.0
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,7.75
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,7.88
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,5.42
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.02
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
