Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,8.98
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,2.63
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.93
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,4.55
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,4.51
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,3.78
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,14.9
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,4.38
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.51
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,19.4
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,20.1
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,20.8
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,4.2
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,5.62
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,23.9
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,6.01
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,23.0
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
